Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,transformer,,Temperature,C,19.3
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
913031,York Road Sleaford,2024-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,transformer,,Temperature,C,19.4
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
913031,York Road Sleaford,2024-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913031,York Road Sleaford,2024-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
913031,York Road Sleaford,2024-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,transformer,,Temperature,C,19.7
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
913031,York Road Sleaford,2024-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,transformer,,Temperature,C,19.8
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
913031,York Road Sleaford,2024-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
913031,York Road Sleaford,2024-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913031,York Road Sleaford,2024-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
913031,York Road Sleaford,2024-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
913031,York Road Sleaford,2024-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
913031,York Road Sleaford,2024-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
