Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
913031,York Road Sleaford,2024-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
913031,York Road Sleaford,2024-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
913031,York Road Sleaford,2024-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
913031,York Road Sleaford,2024-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
913031,York Road Sleaford,2024-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.79
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913031,York Road Sleaford,2024-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
913031,York Road Sleaford,2024-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.81
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
913031,York Road Sleaford,2024-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
913031,York Road Sleaford,2024-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
913031,York Road Sleaford,2024-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
913031,York Road Sleaford,2024-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
