Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
913031,York Road Sleaford,2024-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
913031,York Road Sleaford,2024-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913031,York Road Sleaford,2024-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
913031,York Road Sleaford,2024-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
913031,York Road Sleaford,2024-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.89
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
913031,York Road Sleaford,2024-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
913031,York Road Sleaford,2024-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.73
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
913031,York Road Sleaford,2024-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
913031,York Road Sleaford,2024-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913031,York Road Sleaford,2024-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
913031,York Road Sleaford,2024-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.66
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.17
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.2
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
913031,York Road Sleaford,2024-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
