Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.81
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
913031,York Road Sleaford,2024-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
913031,York Road Sleaford,2024-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
913031,York Road Sleaford,2024-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
913031,York Road Sleaford,2024-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913031,York Road Sleaford,2024-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.87
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
913031,York Road Sleaford,2024-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.6
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.3
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.08
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
913031,York Road Sleaford,2024-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.71
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
913031,York Road Sleaford,2024-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.29
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
913031,York Road Sleaford,2024-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
913031,York Road Sleaford,2024-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913031,York Road Sleaford,2024-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
