Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
913031,York Road Sleaford,2024-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.98
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913031,York Road Sleaford,2024-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913031,York Road Sleaford,2024-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
913031,York Road Sleaford,2024-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913031,York Road Sleaford,2024-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
913031,York Road Sleaford,2024-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
913031,York Road Sleaford,2024-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
913031,York Road Sleaford,2024-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
913031,York Road Sleaford,2024-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913031,York Road Sleaford,2024-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
