Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
913031,York Road Sleaford,2024-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913031,York Road Sleaford,2024-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
913031,York Road Sleaford,2024-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
913031,York Road Sleaford,2024-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
913031,York Road Sleaford,2024-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
913031,York Road Sleaford,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
913031,York Road Sleaford,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
913031,York Road Sleaford,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
913031,York Road Sleaford,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
913031,York Road Sleaford,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913031,York Road Sleaford,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
913031,York Road Sleaford,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
