Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
913031,York Road Sleaford,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
913031,York Road Sleaford,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913031,York Road Sleaford,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
913031,York Road Sleaford,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913031,York Road Sleaford,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
913031,York Road Sleaford,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
913031,York Road Sleaford,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.93
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
913031,York Road Sleaford,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.7
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
913031,York Road Sleaford,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.34
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
913031,York Road Sleaford,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
913031,York Road Sleaford,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
