Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
913031,York Road Sleaford,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
913031,York Road Sleaford,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
913031,York Road Sleaford,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
913031,York Road Sleaford,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
913031,York Road Sleaford,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
913031,York Road Sleaford,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
913031,York Road Sleaford,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
913031,York Road Sleaford,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
913031,York Road Sleaford,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
913031,York Road Sleaford,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.84
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.04
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
913031,York Road Sleaford,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.48
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
