Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
913031,York Road Sleaford,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.59
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
913031,York Road Sleaford,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
913031,York Road Sleaford,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.05
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
913031,York Road Sleaford,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
913031,York Road Sleaford,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.77
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
913031,York Road Sleaford,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.84
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
913031,York Road Sleaford,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.7
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
913031,York Road Sleaford,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
913031,York Road Sleaford,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.7
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
913031,York Road Sleaford,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
913031,York Road Sleaford,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913031,York Road Sleaford,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
