Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
913031,York Road Sleaford,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
913031,York Road Sleaford,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
913031,York Road Sleaford,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
913031,York Road Sleaford,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
913031,York Road Sleaford,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.18
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,63.1
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
913031,York Road Sleaford,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
913031,York Road Sleaford,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
913031,York Road Sleaford,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.44
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913031,York Road Sleaford,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,19.2
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
913031,York Road Sleaford,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913031,York Road Sleaford,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
