Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
913031,York Road Sleaford,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913031,York Road Sleaford,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913031,York Road Sleaford,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
913031,York Road Sleaford,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
913031,York Road Sleaford,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
913031,York Road Sleaford,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
913031,York Road Sleaford,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913031,York Road Sleaford,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
913031,York Road Sleaford,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913031,York Road Sleaford,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
913031,York Road Sleaford,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,19.3
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
