Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
913031,York Road Sleaford,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,19.2
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
913031,York Road Sleaford,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
913031,York Road Sleaford,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
913031,York Road Sleaford,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.32
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913031,York Road Sleaford,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
913031,York Road Sleaford,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
913031,York Road Sleaford,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913031,York Road Sleaford,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913031,York Road Sleaford,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
913031,York Road Sleaford,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
913031,York Road Sleaford,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
913031,York Road Sleaford,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
