Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913031,York Road Sleaford,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
913031,York Road Sleaford,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
913031,York Road Sleaford,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
913031,York Road Sleaford,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913031,York Road Sleaford,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
913031,York Road Sleaford,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
913031,York Road Sleaford,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
913031,York Road Sleaford,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.31
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
913031,York Road Sleaford,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913031,York Road Sleaford,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913031,York Road Sleaford,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
