Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913031,York Road Sleaford,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913031,York Road Sleaford,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913031,York Road Sleaford,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913031,York Road Sleaford,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913031,York Road Sleaford,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
913031,York Road Sleaford,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
913031,York Road Sleaford,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913031,York Road Sleaford,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
913031,York Road Sleaford,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
913031,York Road Sleaford,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
