Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913031,York Road Sleaford,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
913031,York Road Sleaford,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
913031,York Road Sleaford,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
913031,York Road Sleaford,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913031,York Road Sleaford,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
913031,York Road Sleaford,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
913031,York Road Sleaford,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
913031,York Road Sleaford,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
913031,York Road Sleaford,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
913031,York Road Sleaford,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
913031,York Road Sleaford,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
913031,York Road Sleaford,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
