Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
913031,York Road Sleaford,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
913031,York Road Sleaford,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
913031,York Road Sleaford,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
913031,York Road Sleaford,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
913031,York Road Sleaford,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
913031,York Road Sleaford,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
913031,York Road Sleaford,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
913031,York Road Sleaford,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913031,York Road Sleaford,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913031,York Road Sleaford,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
913031,York Road Sleaford,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
