Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913031,York Road Sleaford,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
913031,York Road Sleaford,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913031,York Road Sleaford,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
913031,York Road Sleaford,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
913031,York Road Sleaford,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
913031,York Road Sleaford,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913031,York Road Sleaford,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
913031,York Road Sleaford,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
913031,York Road Sleaford,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
913031,York Road Sleaford,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
913031,York Road Sleaford,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
