Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
913031,York Road Sleaford,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
913031,York Road Sleaford,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
913031,York Road Sleaford,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
913031,York Road Sleaford,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913031,York Road Sleaford,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
913031,York Road Sleaford,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
913031,York Road Sleaford,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
913031,York Road Sleaford,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
913031,York Road Sleaford,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913031,York Road Sleaford,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
