Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
913031,York Road Sleaford,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
913031,York Road Sleaford,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
913031,York Road Sleaford,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
913031,York Road Sleaford,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
913031,York Road Sleaford,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
913031,York Road Sleaford,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913031,York Road Sleaford,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913031,York Road Sleaford,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
