Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913031,York Road Sleaford,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
913031,York Road Sleaford,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
913031,York Road Sleaford,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
913031,York Road Sleaford,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
913031,York Road Sleaford,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
913031,York Road Sleaford,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
913031,York Road Sleaford,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
913031,York Road Sleaford,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
913031,York Road Sleaford,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.47
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
913031,York Road Sleaford,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
