Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
913031,York Road Sleaford,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
913031,York Road Sleaford,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,19.2
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
913031,York Road Sleaford,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,19.4
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
913031,York Road Sleaford,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913031,York Road Sleaford,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
913031,York Road Sleaford,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
913031,York Road Sleaford,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
913031,York Road Sleaford,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
913031,York Road Sleaford,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.31
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,87.2
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.86
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
913031,York Road Sleaford,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.98
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,96.3
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913031,York Road Sleaford,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
