Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
913031,York Road Sleaford,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
913031,York Road Sleaford,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.66
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.71
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
913031,York Road Sleaford,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,19.5
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
913031,York Road Sleaford,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.73
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,89.5
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.78
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913031,York Road Sleaford,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.7
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,19.8
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
913031,York Road Sleaford,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.6
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.5
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.3
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,19.8
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
913031,York Road Sleaford,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,19.8
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
913031,York Road Sleaford,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,19.7
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
913031,York Road Sleaford,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.4
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
913031,York Road Sleaford,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
913031,York Road Sleaford,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.97
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,19.8
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
