Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
913031,York Road Sleaford,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
913031,York Road Sleaford,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.75
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
913031,York Road Sleaford,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
913031,York Road Sleaford,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,19.9
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
913031,York Road Sleaford,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,19.8
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
913031,York Road Sleaford,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,19.7
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
913031,York Road Sleaford,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,19.7
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
913031,York Road Sleaford,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,19.7
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913031,York Road Sleaford,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,19.7
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
913031,York Road Sleaford,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
913031,York Road Sleaford,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
913031,York Road Sleaford,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
