Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913031,York Road Sleaford,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
913031,York Road Sleaford,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
913031,York Road Sleaford,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913031,York Road Sleaford,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,20.2
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
913031,York Road Sleaford,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
913031,York Road Sleaford,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,20.1
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913031,York Road Sleaford,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,20.3
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
913031,York Road Sleaford,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,20.6
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
913031,York Road Sleaford,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,20.6
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,20.8
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
913031,York Road Sleaford,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
