Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.0
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
913031,York Road Sleaford,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,20.7
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
913031,York Road Sleaford,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,20.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913031,York Road Sleaford,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.4
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913031,York Road Sleaford,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,20.0
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
913031,York Road Sleaford,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,19.6
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913031,York Road Sleaford,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,19.2
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,64.3
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
913031,York Road Sleaford,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913031,York Road Sleaford,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.38
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
913031,York Road Sleaford,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
913031,York Road Sleaford,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.63
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,85.7
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
