Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
913031,York Road Sleaford,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913031,York Road Sleaford,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
913031,York Road Sleaford,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
913031,York Road Sleaford,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913031,York Road Sleaford,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,79.9
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913031,York Road Sleaford,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913031,York Road Sleaford,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
913031,York Road Sleaford,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913031,York Road Sleaford,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
913031,York Road Sleaford,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
913031,York Road Sleaford,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
