Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
913031,York Road Sleaford,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
913031,York Road Sleaford,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
913031,York Road Sleaford,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
913031,York Road Sleaford,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913031,York Road Sleaford,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913031,York Road Sleaford,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913031,York Road Sleaford,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
913031,York Road Sleaford,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913031,York Road Sleaford,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913031,York Road Sleaford,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
