Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
913031,York Road Sleaford,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
913031,York Road Sleaford,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
913031,York Road Sleaford,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913031,York Road Sleaford,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913031,York Road Sleaford,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
913031,York Road Sleaford,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
913031,York Road Sleaford,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
913031,York Road Sleaford,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
913031,York Road Sleaford,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
913031,York Road Sleaford,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
