Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
913031,York Road Sleaford,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
913031,York Road Sleaford,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
913031,York Road Sleaford,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913031,York Road Sleaford,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913031,York Road Sleaford,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913031,York Road Sleaford,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913031,York Road Sleaford,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
913031,York Road Sleaford,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
913031,York Road Sleaford,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
913031,York Road Sleaford,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
