Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
913031,York Road Sleaford,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
913031,York Road Sleaford,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
913031,York Road Sleaford,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913031,York Road Sleaford,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913031,York Road Sleaford,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913031,York Road Sleaford,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
913031,York Road Sleaford,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
913031,York Road Sleaford,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
913031,York Road Sleaford,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
913031,York Road Sleaford,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
