Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913031,York Road Sleaford,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
913031,York Road Sleaford,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913031,York Road Sleaford,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913031,York Road Sleaford,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913031,York Road Sleaford,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
913031,York Road Sleaford,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913031,York Road Sleaford,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
913031,York Road Sleaford,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
