Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913031,York Road Sleaford,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913031,York Road Sleaford,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
913031,York Road Sleaford,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
913031,York Road Sleaford,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
913031,York Road Sleaford,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
913031,York Road Sleaford,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
913031,York Road Sleaford,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
913031,York Road Sleaford,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
913031,York Road Sleaford,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
913031,York Road Sleaford,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
913031,York Road Sleaford,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
913031,York Road Sleaford,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
