Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
913031,York Road Sleaford,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
913031,York Road Sleaford,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
913031,York Road Sleaford,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
913031,York Road Sleaford,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
913031,York Road Sleaford,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
913031,York Road Sleaford,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
913031,York Road Sleaford,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
913031,York Road Sleaford,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
913031,York Road Sleaford,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
913031,York Road Sleaford,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
913031,York Road Sleaford,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
