Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
913031,York Road Sleaford,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
913031,York Road Sleaford,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
913031,York Road Sleaford,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
913031,York Road Sleaford,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
913031,York Road Sleaford,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
913031,York Road Sleaford,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.2
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
913031,York Road Sleaford,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.96
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.32
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
913031,York Road Sleaford,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.59
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
913031,York Road Sleaford,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.21
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
913031,York Road Sleaford,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
913031,York Road Sleaford,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.67
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
