Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
913031,York Road Sleaford,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.31
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
913031,York Road Sleaford,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
913031,York Road Sleaford,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.51
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
913031,York Road Sleaford,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.2
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
913031,York Road Sleaford,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,17.1
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
913031,York Road Sleaford,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913031,York Road Sleaford,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913031,York Road Sleaford,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
913031,York Road Sleaford,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
913031,York Road Sleaford,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
913031,York Road Sleaford,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.45
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
