Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
913031,York Road Sleaford,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
913031,York Road Sleaford,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913031,York Road Sleaford,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913031,York Road Sleaford,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
913031,York Road Sleaford,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
913031,York Road Sleaford,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
913031,York Road Sleaford,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
913031,York Road Sleaford,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,18.5
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913031,York Road Sleaford,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
913031,York Road Sleaford,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913031,York Road Sleaford,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
