Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913031,York Road Sleaford,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913031,York Road Sleaford,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
913031,York Road Sleaford,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
913031,York Road Sleaford,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
913031,York Road Sleaford,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
913031,York Road Sleaford,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913031,York Road Sleaford,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913031,York Road Sleaford,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
913031,York Road Sleaford,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913031,York Road Sleaford,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
