Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
913031,York Road Sleaford,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
913031,York Road Sleaford,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
913031,York Road Sleaford,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913031,York Road Sleaford,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
913031,York Road Sleaford,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913031,York Road Sleaford,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
913031,York Road Sleaford,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
