Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
913031,York Road Sleaford,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
913031,York Road Sleaford,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
913031,York Road Sleaford,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
913031,York Road Sleaford,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913031,York Road Sleaford,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
913031,York Road Sleaford,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
913031,York Road Sleaford,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913031,York Road Sleaford,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,16.1
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
913031,York Road Sleaford,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,15.2
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
913031,York Road Sleaford,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,15.2
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
913031,York Road Sleaford,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,15.3
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
