Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
913031,York Road Sleaford,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,15.2
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,15.1
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
913031,York Road Sleaford,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,15.1
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
913031,York Road Sleaford,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,15.1
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
913031,York Road Sleaford,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,15.2
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
913031,York Road Sleaford,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,15.2
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
913031,York Road Sleaford,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,15.2
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
913031,York Road Sleaford,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,15.3
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,15.7
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
913031,York Road Sleaford,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
913031,York Road Sleaford,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913031,York Road Sleaford,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
