Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913031,York Road Sleaford,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913031,York Road Sleaford,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913031,York Road Sleaford,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
913031,York Road Sleaford,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
913031,York Road Sleaford,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
