Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,16.0
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,16.0
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,16.0
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,16.1
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
913031,York Road Sleaford,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,16.4
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
