Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913031,York Road Sleaford,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
913031,York Road Sleaford,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,16.8
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913031,York Road Sleaford,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913031,York Road Sleaford,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,17.0
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,17.2
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
913031,York Road Sleaford,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
913031,York Road Sleaford,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
