Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913031,York Road Sleaford,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913031,York Road Sleaford,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913031,York Road Sleaford,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
913031,York Road Sleaford,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
913031,York Road Sleaford,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
