Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
913031,York Road Sleaford,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
913031,York Road Sleaford,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913031,York Road Sleaford,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913031,York Road Sleaford,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
913031,York Road Sleaford,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
913031,York Road Sleaford,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
913031,York Road Sleaford,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
913031,York Road Sleaford,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
913031,York Road Sleaford,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
913031,York Road Sleaford,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
