Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
913031,York Road Sleaford,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.26
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.02
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,17.5
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.43
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
913031,York Road Sleaford,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
913031,York Road Sleaford,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913031,York Road Sleaford,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
913031,York Road Sleaford,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,17.7
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
913031,York Road Sleaford,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
913031,York Road Sleaford,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.6
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
913031,York Road Sleaford,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913031,York Road Sleaford,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
913031,York Road Sleaford,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
913031,York Road Sleaford,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
913031,York Road Sleaford,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
