Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
913031,York Road Sleaford,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
913031,York Road Sleaford,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.38
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
913031,York Road Sleaford,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.54
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
913031,York Road Sleaford,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.9
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.62
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,66.7
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.84
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
913031,York Road Sleaford,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
913031,York Road Sleaford,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
913031,York Road Sleaford,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.15
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
913031,York Road Sleaford,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
913031,York Road Sleaford,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.93
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.55
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913031,York Road Sleaford,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.2
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
913031,York Road Sleaford,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
