Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
913031,York Road Sleaford,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
913031,York Road Sleaford,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.38
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
913031,York Road Sleaford,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
913031,York Road Sleaford,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
913031,York Road Sleaford,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,66.2
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
913031,York Road Sleaford,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
913031,York Road Sleaford,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913031,York Road Sleaford,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,17.9
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913031,York Road Sleaford,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,18.0
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913031,York Road Sleaford,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
