Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913031,York Road Sleaford,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913031,York Road Sleaford,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
913031,York Road Sleaford,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.85
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,19.1
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913031,York Road Sleaford,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
913031,York Road Sleaford,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
913031,York Road Sleaford,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,18.8
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
913031,York Road Sleaford,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
