Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
913031,York Road Sleaford,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
913031,York Road Sleaford,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,19.0
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
913031,York Road Sleaford,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,18.9
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913031,York Road Sleaford,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,18.7
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,69.1
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,18.6
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,18.4
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,18.3
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
913031,York Road Sleaford,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,18.2
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913031,York Road Sleaford,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,18.1
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
913031,York Road Sleaford,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,17.8
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
913031,York Road Sleaford,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,17.6
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
