Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
913031,York Road Sleaford,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,17.4
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
913031,York Road Sleaford,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,17.3
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
913031,York Road Sleaford,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,16.9
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
913031,York Road Sleaford,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,16.7
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
913031,York Road Sleaford,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,16.6
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
913031,York Road Sleaford,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,16.5
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
913031,York Road Sleaford,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,16.3
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913031,York Road Sleaford,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,16.1
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
913031,York Road Sleaford,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.11
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
913031,York Road Sleaford,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,15.6
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
913031,York Road Sleaford,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,15.4
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
913031,York Road Sleaford,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
