Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,15.1
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
913031,York Road Sleaford,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,14.8
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913031,York Road Sleaford,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,14.6
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
913031,York Road Sleaford,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,14.3
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913031,York Road Sleaford,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,60.3
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,14.3
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
913031,York Road Sleaford,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
913031,York Road Sleaford,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.89
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
913031,York Road Sleaford,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.29
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913031,York Road Sleaford,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913031,York Road Sleaford,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
913031,York Road Sleaford,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
913031,York Road Sleaford,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
