Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,13.9
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
913031,York Road Sleaford,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.17
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,13.8
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
913031,York Road Sleaford,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.88
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,69.1
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,13.6
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
913031,York Road Sleaford,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,13.6
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
913031,York Road Sleaford,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,13.6
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913031,York Road Sleaford,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,13.8
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
913031,York Road Sleaford,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,13.9
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913031,York Road Sleaford,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,13.8
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
913031,York Road Sleaford,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,13.7
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913031,York Road Sleaford,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,13.8
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
913031,York Road Sleaford,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,13.7
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913031,York Road Sleaford,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,13.8
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
