Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
913031,York Road Sleaford,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,13.9
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,14.0
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913031,York Road Sleaford,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
913031,York Road Sleaford,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
913031,York Road Sleaford,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
913031,York Road Sleaford,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913031,York Road Sleaford,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,14.2
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913031,York Road Sleaford,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,14.3
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
913031,York Road Sleaford,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,14.3
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
913031,York Road Sleaford,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913031,York Road Sleaford,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,14.5
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
913031,York Road Sleaford,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
