Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,14.6
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
913031,York Road Sleaford,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,14.7
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913031,York Road Sleaford,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,14.8
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
913031,York Road Sleaford,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,14.8
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913031,York Road Sleaford,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,14.8
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913031,York Road Sleaford,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,14.9
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913031,York Road Sleaford,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,15.0
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
913031,York Road Sleaford,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,15.1
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
913031,York Road Sleaford,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,15.3
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
913031,York Road Sleaford,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,15.4
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913031,York Road Sleaford,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,15.5
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
913031,York Road Sleaford,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
