Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,15.5
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
913031,York Road Sleaford,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,15.6
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,15.6
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913031,York Road Sleaford,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,15.7
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913031,York Road Sleaford,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
913031,York Road Sleaford,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
913031,York Road Sleaford,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
913031,York Road Sleaford,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,15.8
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913031,York Road Sleaford,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,15.9
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
913031,York Road Sleaford,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,16.0
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913031,York Road Sleaford,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,16.1
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913031,York Road Sleaford,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,16.2
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
913031,York Road Sleaford,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
